Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
931843,Barford,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
931843,Barford,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,31.7
931843,Barford,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931843,Barford,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
931843,Barford,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931843,Barford,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931843,Barford,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931843,Barford,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
931843,Barford,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
931843,Barford,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
931843,Barford,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
931843,Barford,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.63
931843,Barford,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,57.63
931843,Barford,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.76
931843,Barford,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
931843,Barford,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
931843,Barford,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
931843,Barford,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.21
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.82
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.54
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.12
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,6,N Current (RMS),A,21.1
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.15
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.65
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.86
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,22.9
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.0
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.5
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,111.0
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-3.47
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.11
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
931843,Barford,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
931843,Barford,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,31.7
931843,Barford,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931843,Barford,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
931843,Barford,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931843,Barford,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
931843,Barford,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931843,Barford,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
931843,Barford,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
931843,Barford,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
931843,Barford,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
931843,Barford,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931843,Barford,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,62.87
931843,Barford,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.33
931843,Barford,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
931843,Barford,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
931843,Barford,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
931843,Barford,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.93
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.94
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,-0.27
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.66
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.71
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,6,N Current (RMS),A,33.1
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.6
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.91
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.57
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.75
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,22.1
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.1
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.4
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.8
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.94
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.54
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.06
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.08
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.45
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
931843,Barford,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
931843,Barford,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,31.6
931843,Barford,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931843,Barford,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
931843,Barford,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931843,Barford,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
931843,Barford,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931843,Barford,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
931843,Barford,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
931843,Barford,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
931843,Barford,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.07
931843,Barford,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,59.17
931843,Barford,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.66
931843,Barford,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
931843,Barford,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
931843,Barford,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
931843,Barford,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.15
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.32
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.36
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.71
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,6,N Current (RMS),A,36.7
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.7
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.7
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.46
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.69
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.81
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,17.6
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.4
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,107.0
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,111.1
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.81
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.17
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
931843,Barford,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
931843,Barford,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,31.5
931843,Barford,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931843,Barford,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
931843,Barford,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931843,Barford,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
931843,Barford,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931843,Barford,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
931843,Barford,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
931843,Barford,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
931843,Barford,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
931843,Barford,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.16
931843,Barford,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,58.63
931843,Barford,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.15
931843,Barford,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
931843,Barford,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
931843,Barford,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
931843,Barford,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.98
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.64
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.74
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.57
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,6,N Current (RMS),A,33.0
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.8
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.97
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.71
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.99
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,17.5
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.8
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,115.4
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.2
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.24
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.94
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.05
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
931843,Barford,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
931843,Barford,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,31.5
931843,Barford,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931843,Barford,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
931843,Barford,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931843,Barford,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
931843,Barford,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931843,Barford,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
931843,Barford,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
931843,Barford,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
931843,Barford,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
931843,Barford,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.25
931843,Barford,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,68.57
931843,Barford,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.54
931843,Barford,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
931843,Barford,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
931843,Barford,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
931843,Barford,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.98
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.27
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.16
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.49
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.58
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,6,N Current (RMS),A,40.6
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.1
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.1
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.4
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.63
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.43
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,17.7
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.6
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,106.6
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,97.2
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.21
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
931843,Barford,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
931843,Barford,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,31.4
931843,Barford,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931843,Barford,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
931843,Barford,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931843,Barford,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
931843,Barford,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931843,Barford,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
931843,Barford,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
931843,Barford,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
931843,Barford,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.36
931843,Barford,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,62.14
931843,Barford,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.58
931843,Barford,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
931843,Barford,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
931843,Barford,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
931843,Barford,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.82
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,-0.39
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.94
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.23
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,6,N Current (RMS),A,41.4
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.3
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.8
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.84
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.6
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.99
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,27.9
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.9
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.1
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.89
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
931843,Barford,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
931843,Barford,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,31.3
931843,Barford,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931843,Barford,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
931843,Barford,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931843,Barford,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
931843,Barford,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931843,Barford,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
931843,Barford,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
931843,Barford,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
931843,Barford,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
931843,Barford,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.55
931843,Barford,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.24
931843,Barford,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.32
931843,Barford,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
931843,Barford,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
931843,Barford,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
931843,Barford,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.82
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.55
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.88
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.96
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,6,N Current (RMS),A,40.4
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.4
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.33
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.98
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.97
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,25.1
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.4
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,87.8
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,95.6
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.56
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,49.1
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.36
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.85
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
931843,Barford,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
931843,Barford,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,31.3
931843,Barford,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931843,Barford,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
931843,Barford,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931843,Barford,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
931843,Barford,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931843,Barford,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
931843,Barford,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
931843,Barford,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
931843,Barford,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
931843,Barford,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.06
931843,Barford,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.81
931843,Barford,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.24
931843,Barford,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
931843,Barford,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
931843,Barford,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
931843,Barford,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.15
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.35
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.91
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.81
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,6,N Current (RMS),A,36.4
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.1
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.05
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.43
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,29.0
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.8
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.3
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.38
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.32
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.22
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,37.4
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
