Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
931843,Barford,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
931843,Barford,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,31.3
931843,Barford,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931843,Barford,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
931843,Barford,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931843,Barford,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
931843,Barford,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931843,Barford,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
931843,Barford,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
931843,Barford,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
931843,Barford,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
931843,Barford,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.31
931843,Barford,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.79
931843,Barford,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.02
931843,Barford,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
931843,Barford,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
931843,Barford,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
931843,Barford,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.8
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.45
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.44
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.79
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.39
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,6,N Current (RMS),A,28.1
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.2
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.42
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.1
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.63
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,26.5
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.4
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.1
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.93
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,35.6
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.1
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.8
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.46
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.61
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
931843,Barford,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
931843,Barford,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,31.2
931843,Barford,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931843,Barford,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
931843,Barford,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931843,Barford,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
931843,Barford,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931843,Barford,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
931843,Barford,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
931843,Barford,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
931843,Barford,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.11
931843,Barford,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.97
931843,Barford,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.3
931843,Barford,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
931843,Barford,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
931843,Barford,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
931843,Barford,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.71
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.87
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.88
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.92
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,6,N Current (RMS),A,46.7
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.2
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.53
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.7
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.67
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,27.6
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.6
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.3
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.38
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.46
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.6
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
931843,Barford,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
931843,Barford,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,31.1
931843,Barford,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931843,Barford,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
931843,Barford,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931843,Barford,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
931843,Barford,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931843,Barford,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
931843,Barford,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
931843,Barford,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
931843,Barford,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
931843,Barford,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.26
931843,Barford,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,60.28
931843,Barford,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.55
931843,Barford,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
931843,Barford,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
931843,Barford,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
931843,Barford,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.52
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.14
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.98
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.15
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,6,N Current (RMS),A,35.1
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.42
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.29
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.67
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,32.8
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.2
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.81
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
931843,Barford,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
931843,Barford,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,31.0
931843,Barford,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931843,Barford,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
931843,Barford,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931843,Barford,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
931843,Barford,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931843,Barford,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
931843,Barford,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
931843,Barford,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
931843,Barford,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
931843,Barford,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.95
931843,Barford,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.3
931843,Barford,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.63
931843,Barford,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
931843,Barford,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
931843,Barford,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
931843,Barford,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.68
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.75
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.48
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,6,N Current (RMS),A,35.0
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.09
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.5
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.25
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,26.5
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.0
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,106.3
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.14
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.65
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.57
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.01
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
931843,Barford,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
931843,Barford,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,31.0
931843,Barford,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931843,Barford,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
931843,Barford,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931843,Barford,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
931843,Barford,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931843,Barford,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
931843,Barford,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
931843,Barford,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
931843,Barford,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
931843,Barford,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,53.18
931843,Barford,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,60.8
931843,Barford,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.87
931843,Barford,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
931843,Barford,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
931843,Barford,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
931843,Barford,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.72
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.69
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.75
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.17
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,6,N Current (RMS),A,42.7
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.3
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.3
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.41
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.77
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.14
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.8
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.7
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.4
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,21.9
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.68
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
931843,Barford,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.75
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.38
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.66
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.1
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,6,N Current (RMS),A,31.2
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.61
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.69
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.44
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,36.2
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.8
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.34
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.79
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.43
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.05
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
931843,Barford,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
931843,Barford,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,30.8
931843,Barford,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931843,Barford,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
931843,Barford,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931843,Barford,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
931843,Barford,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931843,Barford,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
931843,Barford,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
931843,Barford,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
931843,Barford,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,50.89
931843,Barford,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,54.15
931843,Barford,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.25
931843,Barford,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
931843,Barford,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
931843,Barford,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
931843,Barford,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.27
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.77
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.04
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.03
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.72
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,6,N Current (RMS),A,36.0
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.7
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.53
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.39
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.51
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,40.7
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.1
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.55
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,32.4
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
931843,Barford,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
931843,Barford,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,30.8
931843,Barford,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931843,Barford,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
931843,Barford,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931843,Barford,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
931843,Barford,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931843,Barford,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
931843,Barford,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
931843,Barford,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931843,Barford,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.66
931843,Barford,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,56.29
931843,Barford,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.32
931843,Barford,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
931843,Barford,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
931843,Barford,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
931843,Barford,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.65
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.23
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.23
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.92
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,6,N Current (RMS),A,35.4
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.7
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.6
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.61
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.47
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,36.9
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.44
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.53
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.09
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
931843,Barford,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
931843,Barford,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,30.8
931843,Barford,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931843,Barford,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
931843,Barford,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931843,Barford,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
931843,Barford,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931843,Barford,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
