Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
931843,Barford,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
931843,Barford,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
931843,Barford,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.48
931843,Barford,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,53.93
931843,Barford,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,54.28
931843,Barford,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
931843,Barford,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
931843,Barford,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
931843,Barford,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.7
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.2
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.66
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.43
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,6,N Current (RMS),A,28.1
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.97
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.25
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.54
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,27.0
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.5
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.01
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.48
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.72
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
931843,Barford,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
931843,Barford,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,30.7
931843,Barford,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931843,Barford,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
931843,Barford,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931843,Barford,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
931843,Barford,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931843,Barford,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
931843,Barford,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
931843,Barford,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
931843,Barford,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,47.17
931843,Barford,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,49.84
931843,Barford,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.41
931843,Barford,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
931843,Barford,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
931843,Barford,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
931843,Barford,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.07
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.99
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.85
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.38
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,6,N Current (RMS),A,29.1
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.9
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.9
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.43
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.4
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.13
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,29.3
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.3
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.48
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.45
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
931843,Barford,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
931843,Barford,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,30.7
931843,Barford,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931843,Barford,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
931843,Barford,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931843,Barford,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
931843,Barford,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931843,Barford,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
931843,Barford,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
931843,Barford,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
931843,Barford,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
931843,Barford,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.97
931843,Barford,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.36
931843,Barford,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.63
931843,Barford,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
931843,Barford,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
931843,Barford,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
931843,Barford,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.92
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.28
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.46
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.88
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,6,N Current (RMS),A,34.5
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.67
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.88
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,29.8
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.6
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.06
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.91
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
931843,Barford,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
931843,Barford,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,30.8
931843,Barford,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931843,Barford,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
931843,Barford,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931843,Barford,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
931843,Barford,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931843,Barford,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
931843,Barford,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
931843,Barford,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
931843,Barford,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.63
931843,Barford,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.46
931843,Barford,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,50.25
931843,Barford,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
931843,Barford,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
931843,Barford,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
931843,Barford,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.41
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.3
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.84
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.56
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,6,N Current (RMS),A,29.7
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.1
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.4
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.54
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.99
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.57
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,30.8
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
931843,Barford,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
931843,Barford,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,30.8
931843,Barford,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931843,Barford,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
931843,Barford,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931843,Barford,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931843,Barford,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931843,Barford,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
931843,Barford,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
931843,Barford,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
931843,Barford,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.51
931843,Barford,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,44.44
931843,Barford,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.33
931843,Barford,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
931843,Barford,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
931843,Barford,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
931843,Barford,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.63
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.79
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.65
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.52
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,6,N Current (RMS),A,31.1
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.5
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.83
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.28
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,26.9
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
931843,Barford,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
931843,Barford,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,30.8
931843,Barford,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931843,Barford,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
931843,Barford,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931843,Barford,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
931843,Barford,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931843,Barford,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
931843,Barford,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
931843,Barford,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
931843,Barford,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.43
931843,Barford,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.38
931843,Barford,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.48
931843,Barford,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
931843,Barford,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
931843,Barford,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
931843,Barford,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.8
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.79
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.31
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.9
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,6,N Current (RMS),A,29.7
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.35
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.46
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.55
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,34.4
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
931843,Barford,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
931843,Barford,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,30.8
931843,Barford,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931843,Barford,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
931843,Barford,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931843,Barford,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
931843,Barford,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931843,Barford,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
931843,Barford,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
931843,Barford,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
931843,Barford,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
931843,Barford,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.23
931843,Barford,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.22
931843,Barford,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.97
931843,Barford,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
931843,Barford,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
931843,Barford,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
931843,Barford,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.84
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.12
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.87
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.2
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,6,N Current (RMS),A,36.4
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.49
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.89
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,33.5
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
931843,Barford,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
931843,Barford,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,30.9
931843,Barford,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931843,Barford,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
931843,Barford,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931843,Barford,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
931843,Barford,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931843,Barford,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931843,Barford,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
931843,Barford,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
931843,Barford,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
931843,Barford,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
931843,Barford,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.33
931843,Barford,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.59
931843,Barford,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
931843,Barford,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
931843,Barford,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
931843,Barford,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.37
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,-0.07
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.32
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.08
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,6,N Current (RMS),A,31.6
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.7
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.9
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.12
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.02
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,27.9
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
