Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
931843,Barford,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
931843,Barford,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,30.9
931843,Barford,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931843,Barford,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
931843,Barford,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931843,Barford,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931843,Barford,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931843,Barford,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
931843,Barford,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
931843,Barford,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
931843,Barford,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
931843,Barford,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.5
931843,Barford,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.64
931843,Barford,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,43.28
931843,Barford,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
931843,Barford,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
931843,Barford,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
931843,Barford,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.55
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.67
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.25
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.17
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,6,N Current (RMS),A,31.2
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.6
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.21
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.64
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,30.4
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.83
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
931843,Barford,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
931843,Barford,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,31.0
931843,Barford,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931843,Barford,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
931843,Barford,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931843,Barford,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
931843,Barford,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931843,Barford,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
931843,Barford,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
931843,Barford,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
931843,Barford,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
931843,Barford,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
931843,Barford,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.55
931843,Barford,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.72
931843,Barford,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
931843,Barford,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
931843,Barford,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
931843,Barford,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.73
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.87
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.41
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,6,N Current (RMS),A,33.5
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.7
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.22
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.71
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,27.0
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,4.4
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
931843,Barford,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
931843,Barford,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,31.1
931843,Barford,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931843,Barford,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
931843,Barford,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931843,Barford,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
931843,Barford,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931843,Barford,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
931843,Barford,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
931843,Barford,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
931843,Barford,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
931843,Barford,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.82
931843,Barford,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.74
931843,Barford,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.61
931843,Barford,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
931843,Barford,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
931843,Barford,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
931843,Barford,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.66
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.42
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.13
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.01
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,6,N Current (RMS),A,57.4
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.8
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.3
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.18
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,24.3
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,5.9
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
931843,Barford,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
931843,Barford,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,31.1
931843,Barford,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931843,Barford,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
931843,Barford,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931843,Barford,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
931843,Barford,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931843,Barford,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
931843,Barford,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
931843,Barford,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
931843,Barford,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
931843,Barford,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.76
931843,Barford,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,42.11
931843,Barford,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.69
931843,Barford,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
931843,Barford,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
931843,Barford,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
931843,Barford,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.73
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.44
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.34
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.47
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,6,N Current (RMS),A,36.6
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.42
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.26
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,5,N Current (RMS),A,17.8
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.49
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
931843,Barford,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
931843,Barford,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,31.2
931843,Barford,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931843,Barford,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
931843,Barford,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931843,Barford,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
931843,Barford,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931843,Barford,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
931843,Barford,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
931843,Barford,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
931843,Barford,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
931843,Barford,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
931843,Barford,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.36
931843,Barford,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.71
931843,Barford,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
931843,Barford,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
931843,Barford,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
931843,Barford,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.3
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,-0.6
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.81
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.37
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,6,N Current (RMS),A,36.9
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.58
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.67
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.25
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,5,N Current (RMS),A,9.8
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,5.0
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
931843,Barford,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
931843,Barford,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,31.3
931843,Barford,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931843,Barford,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
931843,Barford,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931843,Barford,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
931843,Barford,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931843,Barford,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
931843,Barford,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
931843,Barford,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
931843,Barford,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
931843,Barford,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
931843,Barford,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.82
931843,Barford,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
931843,Barford,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
931843,Barford,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
931843,Barford,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
931843,Barford,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.59
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,-0.09
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.85
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.09
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,6,N Current (RMS),A,29.8
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.67
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,5,N Current (RMS),A,13.4
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.0
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
931843,Barford,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
931843,Barford,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,31.4
931843,Barford,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931843,Barford,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
931843,Barford,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931843,Barford,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
931843,Barford,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931843,Barford,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
931843,Barford,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
931843,Barford,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
931843,Barford,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
931843,Barford,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
931843,Barford,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.44
931843,Barford,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.39
931843,Barford,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
931843,Barford,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
931843,Barford,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
931843,Barford,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.24
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.15
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.33
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.52
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,6,N Current (RMS),A,29.3
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.6
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.1
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.95
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,5,N Current (RMS),A,10.6
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
931843,Barford,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
931843,Barford,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,31.4
931843,Barford,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931843,Barford,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
931843,Barford,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931843,Barford,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
931843,Barford,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931843,Barford,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
931843,Barford,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
931843,Barford,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
931843,Barford,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
931843,Barford,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
931843,Barford,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.19
931843,Barford,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
931843,Barford,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
931843,Barford,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
931843,Barford,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
931843,Barford,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.31
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.17
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.75
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.51
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,6,N Current (RMS),A,34.0
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.99
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.17
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,5,N Current (RMS),A,8.2
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.04
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.14
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
