Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
931843,Barford,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
931843,Barford,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,31.5
931843,Barford,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931843,Barford,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
931843,Barford,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931843,Barford,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
931843,Barford,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931843,Barford,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
931843,Barford,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
931843,Barford,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
931843,Barford,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
931843,Barford,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
931843,Barford,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.09
931843,Barford,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
931843,Barford,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
931843,Barford,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
931843,Barford,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
931843,Barford,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.42
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.12
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.19
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.19
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,6,N Current (RMS),A,26.9
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.6
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,5,N Current (RMS),A,9.2
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
931843,Barford,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
931843,Barford,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,31.6
931843,Barford,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931843,Barford,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
931843,Barford,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931843,Barford,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931843,Barford,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931843,Barford,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
931843,Barford,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
931843,Barford,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
931843,Barford,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
931843,Barford,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.81
931843,Barford,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
931843,Barford,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
931843,Barford,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
931843,Barford,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
931843,Barford,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
931843,Barford,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.64
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.31
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.11
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.41
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,6,N Current (RMS),A,33.6
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.1
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.8
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.06
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,5,N Current (RMS),A,10.1
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,3.8
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
931843,Barford,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
931843,Barford,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,31.6
931843,Barford,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931843,Barford,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
931843,Barford,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931843,Barford,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
931843,Barford,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931843,Barford,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
931843,Barford,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
931843,Barford,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
931843,Barford,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
931843,Barford,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.83
931843,Barford,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.74
931843,Barford,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.42
931843,Barford,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
931843,Barford,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
931843,Barford,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
931843,Barford,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.35
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.65
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.03
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,6,N Current (RMS),A,32.9
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.22
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,5,N Current (RMS),A,14.1
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,5.1
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.1
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
931843,Barford,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
931843,Barford,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,31.7
931843,Barford,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931843,Barford,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
931843,Barford,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931843,Barford,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
931843,Barford,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931843,Barford,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
931843,Barford,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
931843,Barford,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
931843,Barford,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
931843,Barford,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.6
931843,Barford,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.55
931843,Barford,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.41
931843,Barford,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
931843,Barford,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
931843,Barford,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
931843,Barford,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.54
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.67
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.51
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.94
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,6,N Current (RMS),A,32.0
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.08
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.13
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.09
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,12.8
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.01
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.55
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
931843,Barford,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
931843,Barford,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931843,Barford,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
931843,Barford,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931843,Barford,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
931843,Barford,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931843,Barford,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
931843,Barford,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
931843,Barford,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
931843,Barford,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
931843,Barford,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.62
931843,Barford,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.25
931843,Barford,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.44
931843,Barford,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
931843,Barford,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
931843,Barford,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
931843,Barford,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.05
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.55
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.04
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.16
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,6,N Current (RMS),A,30.0
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.9
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.09
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,12.3
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,4.6
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
931843,Barford,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
931843,Barford,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,31.8
931843,Barford,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931843,Barford,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
931843,Barford,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931843,Barford,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
931843,Barford,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931843,Barford,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
931843,Barford,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
931843,Barford,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
931843,Barford,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
931843,Barford,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
931843,Barford,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.6
931843,Barford,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
931843,Barford,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
931843,Barford,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
931843,Barford,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.44
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.2
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.49
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.74
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,6,N Current (RMS),A,34.8
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.04
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.43
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,14.9
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.62
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
931843,Barford,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
931843,Barford,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,31.9
931843,Barford,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931843,Barford,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
931843,Barford,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931843,Barford,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
931843,Barford,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931843,Barford,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
931843,Barford,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
931843,Barford,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
931843,Barford,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
931843,Barford,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.2
931843,Barford,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.88
931843,Barford,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.05
931843,Barford,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
931843,Barford,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
931843,Barford,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
931843,Barford,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.98
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.42
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.55
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.07
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,6,N Current (RMS),A,38.8
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.18
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.54
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,11.2
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.41
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
931843,Barford,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
931843,Barford,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,31.9
931843,Barford,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931843,Barford,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
931843,Barford,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931843,Barford,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
931843,Barford,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931843,Barford,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
931843,Barford,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
931843,Barford,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
931843,Barford,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
931843,Barford,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.09
931843,Barford,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.3
931843,Barford,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.48
931843,Barford,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
931843,Barford,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
931843,Barford,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
931843,Barford,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.63
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.15
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.25
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.87
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,6,N Current (RMS),A,33.6
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.1
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.67
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,17.6
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
