Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931843,Barford,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
931843,Barford,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,32.0
931843,Barford,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931843,Barford,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
931843,Barford,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931843,Barford,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
931843,Barford,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931843,Barford,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
931843,Barford,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
931843,Barford,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
931843,Barford,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
931843,Barford,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.61
931843,Barford,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.19
931843,Barford,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.73
931843,Barford,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
931843,Barford,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
931843,Barford,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
931843,Barford,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.77
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.81
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.55
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.7
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,6,N Current (RMS),A,31.4
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.66
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,21.7
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,5.6
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.01
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
931843,Barford,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
931843,Barford,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,32.1
931843,Barford,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931843,Barford,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
931843,Barford,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931843,Barford,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
931843,Barford,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931843,Barford,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
931843,Barford,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
931843,Barford,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
931843,Barford,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
931843,Barford,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.36
931843,Barford,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.27
931843,Barford,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
931843,Barford,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
931843,Barford,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
931843,Barford,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
931843,Barford,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.31
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.14
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.56
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,6,N Current (RMS),A,30.4
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.34
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.55
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,22.7
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.57
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
931843,Barford,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
931843,Barford,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,32.2
931843,Barford,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931843,Barford,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
931843,Barford,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931843,Barford,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
931843,Barford,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931843,Barford,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
931843,Barford,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
931843,Barford,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
931843,Barford,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
931843,Barford,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,44.36
931843,Barford,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.5
931843,Barford,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.94
931843,Barford,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
931843,Barford,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
931843,Barford,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
931843,Barford,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.75
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.32
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.72
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.9
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,6,N Current (RMS),A,34.0
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.01
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.08
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,24.9
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,4.4
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.11
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.14
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,38.3
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
931843,Barford,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
931843,Barford,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,32.2
931843,Barford,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931843,Barford,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
931843,Barford,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931843,Barford,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
931843,Barford,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931843,Barford,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
931843,Barford,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
931843,Barford,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
931843,Barford,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
931843,Barford,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.57
931843,Barford,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.73
931843,Barford,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.66
931843,Barford,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
931843,Barford,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
931843,Barford,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
931843,Barford,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.83
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.69
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.53
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.27
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,6,N Current (RMS),A,37.8
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.3
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.61
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.61
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.17
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,5,N Current (RMS),A,27.5
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.32
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.17
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
931843,Barford,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
931843,Barford,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,32.3
931843,Barford,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931843,Barford,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
931843,Barford,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931843,Barford,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
931843,Barford,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931843,Barford,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
931843,Barford,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
931843,Barford,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
931843,Barford,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,41.33
931843,Barford,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.87
931843,Barford,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.04
931843,Barford,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
931843,Barford,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
931843,Barford,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
931843,Barford,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.41
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.67
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.35
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.96
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,6,N Current (RMS),A,35.3
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.43
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.6
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.77
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
931843,Barford,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
931843,Barford,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,32.3
931843,Barford,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931843,Barford,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
931843,Barford,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
931843,Barford,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
931843,Barford,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931843,Barford,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
931843,Barford,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
931843,Barford,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
931843,Barford,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
931843,Barford,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.71
931843,Barford,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.74
931843,Barford,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.05
931843,Barford,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
931843,Barford,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
931843,Barford,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
931843,Barford,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.76
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.58
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.89
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.69
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,6,N Current (RMS),A,33.1
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.88
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,23.9
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,5.3
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.58
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.23
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,49.0
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
931843,Barford,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
931843,Barford,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,32.4
931843,Barford,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931843,Barford,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
931843,Barford,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931843,Barford,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931843,Barford,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931843,Barford,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
931843,Barford,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
931843,Barford,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
931843,Barford,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
931843,Barford,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.36
931843,Barford,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
931843,Barford,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.99
931843,Barford,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
931843,Barford,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
931843,Barford,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
931843,Barford,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.46
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.96
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.84
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.48
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,6,N Current (RMS),A,33.0
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.55
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.49
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,5,N Current (RMS),A,24.0
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,5.1
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.1
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.38
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
931843,Barford,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
931843,Barford,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,32.5
931843,Barford,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931843,Barford,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
931843,Barford,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931843,Barford,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
931843,Barford,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931843,Barford,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
931843,Barford,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
931843,Barford,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
931843,Barford,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
931843,Barford,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.7
931843,Barford,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.85
931843,Barford,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.62
931843,Barford,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
931843,Barford,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
931843,Barford,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
931843,Barford,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.45
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.13
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.59
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.56
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,6,N Current (RMS),A,28.9
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.1
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.04
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,5,N Current (RMS),A,22.1
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,5.4
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
