Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.36
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
931843,Barford,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
931843,Barford,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,32.5
931843,Barford,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931843,Barford,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
931843,Barford,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931843,Barford,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
931843,Barford,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931843,Barford,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
931843,Barford,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
931843,Barford,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
931843,Barford,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
931843,Barford,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.97
931843,Barford,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
931843,Barford,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.29
931843,Barford,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
931843,Barford,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
931843,Barford,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
931843,Barford,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.48
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.39
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.62
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.36
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,6,N Current (RMS),A,25.4
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.85
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.39
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.88
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,26.5
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.7
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.96
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.88
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,44.1
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
931843,Barford,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
931843,Barford,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,32.6
931843,Barford,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931843,Barford,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
931843,Barford,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
931843,Barford,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
931843,Barford,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931843,Barford,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
931843,Barford,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
931843,Barford,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
931843,Barford,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
931843,Barford,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.5
931843,Barford,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.82
931843,Barford,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.67
931843,Barford,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
931843,Barford,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
931843,Barford,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
931843,Barford,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.6
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.47
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.56
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.43
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,6,N Current (RMS),A,27.8
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.81
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.46
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,25.2
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.3
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,5.2
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.11
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.55
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,42.1
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
931843,Barford,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
931843,Barford,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,32.7
931843,Barford,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931843,Barford,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
931843,Barford,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931843,Barford,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
931843,Barford,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931843,Barford,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
931843,Barford,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
931843,Barford,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
931843,Barford,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
931843,Barford,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.33
931843,Barford,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.99
931843,Barford,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.94
931843,Barford,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
931843,Barford,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
931843,Barford,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
931843,Barford,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.74
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.65
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.02
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.74
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,6,N Current (RMS),A,31.8
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.69
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.72
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.88
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,27.0
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.9
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.66
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.32
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,46.6
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
931843,Barford,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
931843,Barford,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,32.8
931843,Barford,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931843,Barford,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
931843,Barford,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931843,Barford,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
931843,Barford,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931843,Barford,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
931843,Barford,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
931843,Barford,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
931843,Barford,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
931843,Barford,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.25
931843,Barford,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.14
931843,Barford,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.99
931843,Barford,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
931843,Barford,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
931843,Barford,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
931843,Barford,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.86
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.28
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.83
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.84
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,6,N Current (RMS),A,31.8
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.21
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.26
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.61
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,25.5
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.9
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,9.1
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.62
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.88
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,47.5
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
931843,Barford,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
931843,Barford,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,32.9
931843,Barford,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931843,Barford,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
931843,Barford,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931843,Barford,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
931843,Barford,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931843,Barford,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
931843,Barford,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
931843,Barford,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
931843,Barford,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
931843,Barford,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.96
931843,Barford,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.63
931843,Barford,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,46.07
931843,Barford,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
931843,Barford,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
931843,Barford,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
931843,Barford,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.29
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.03
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.5
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.2
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,6,N Current (RMS),A,40.8
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.3
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.91
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.76
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.84
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,28.9
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.7
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,9.7
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.33
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.35
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,46.2
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
931843,Barford,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
931843,Barford,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,33.0
931843,Barford,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931843,Barford,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
931843,Barford,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931843,Barford,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
931843,Barford,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931843,Barford,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
931843,Barford,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
931843,Barford,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
931843,Barford,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
931843,Barford,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.98
931843,Barford,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.7
931843,Barford,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.14
931843,Barford,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
931843,Barford,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
931843,Barford,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
931843,Barford,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.71
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.56
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.24
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.05
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,6,N Current (RMS),A,42.3
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.1
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.08
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,14.1
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,5.6
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.59
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.47
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.16
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,46.8
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
931843,Barford,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
931843,Barford,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,33.0
931843,Barford,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931843,Barford,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
931843,Barford,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931843,Barford,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
931843,Barford,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931843,Barford,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
931843,Barford,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
931843,Barford,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
931843,Barford,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
931843,Barford,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.53
931843,Barford,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.98
931843,Barford,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.03
931843,Barford,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
931843,Barford,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
931843,Barford,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
931843,Barford,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
